Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
331531,Fircroft Road,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.59
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.4
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,27.41
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,76.4
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
331531,Fircroft Road,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.46
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
331531,Fircroft Road,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
