Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.63
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.51
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
331531,Fircroft Road,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.41
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
