Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.17
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
331531,Fircroft Road,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.21
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
331531,Fircroft Road,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.17
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
331531,Fircroft Road,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
