Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
331531,Fircroft Road,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.84
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.62
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
