Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.05
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
