Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.05
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
