Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,17.52
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
