Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.34
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.5
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
