Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.6
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.92
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.7
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
