Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,21.83
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.66
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.27
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.43
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.0
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.64
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
