Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.49
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.73
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.64
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.77
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
