Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.24
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
331531,Fircroft Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.5
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
331531,Fircroft Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.24
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
331531,Fircroft Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
