Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.24
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
331531,Fircroft Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.76
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
331531,Fircroft Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.86
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
331531,Fircroft Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.56
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.32
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
331531,Fircroft Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.02
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.78
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
