Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.88
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
331531,Fircroft Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.22
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.33
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.34
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.43
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.92
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
