Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.12
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.03
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
331531,Fircroft Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
