Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.33
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.3
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
331531,Fircroft Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.32
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.96
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
