Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
331531,Fircroft Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
331531,Fircroft Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
331531,Fircroft Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.14
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.43
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
331531,Fircroft Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.5
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.55
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.85
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
331531,Fircroft Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,15.81
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
331531,Fircroft Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
