Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
331531,Fircroft Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.6
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
331531,Fircroft Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.05
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
331531,Fircroft Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.65
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
