Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
331531,Fircroft Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.49
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.56
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
331531,Fircroft Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.36
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.35
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.86
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
