Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.39
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
