Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.5
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
