Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.82
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
331531,Fircroft Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
