Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.94
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
331531,Fircroft Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.37
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.43
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
331531,Fircroft Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.91
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
