Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.38
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.59
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.59
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.12
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.42
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
