Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.75
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.69
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
