Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.93
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.8
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.5
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.5
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
