Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.98
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,28.8
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
331531,Fircroft Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,28.7
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.3
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.6
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
