Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.34
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.27
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,28.2
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,28.1
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
