Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.56
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
