Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.67
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.46
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
331531,Fircroft Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
