Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.9
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
