Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
331531,Fircroft Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.3
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.4
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
331531,Fircroft Road,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
