Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.03
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.98
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.17
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
