Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.69
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.11
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.7
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.83
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.3
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
