Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
331531,Fircroft Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.93
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.97
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.94
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.5
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
