Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
331531,Fircroft Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.98
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.83
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
331531,Fircroft Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,20.28
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
331531,Fircroft Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.12
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
331531,Fircroft Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.99
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.23
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.7
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
331531,Fircroft Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.3
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.22
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.57
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.6
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
331531,Fircroft Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
