Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.61
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.05
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.16
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.34
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.1
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.33
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
331531,Fircroft Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.1
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.81
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.88
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.21
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.9
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
331531,Fircroft Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.46
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.86
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.78
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.2
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
331531,Fircroft Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.32
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
331531,Fircroft Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.33
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.11
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.1
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
