Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
331531,Fircroft Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.76
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.9
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.0
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
331531,Fircroft Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.1
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.49
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
331531,Fircroft Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.21
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,22.5
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
331531,Fircroft Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.95
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.68
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.04
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
331531,Fircroft Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.2
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.98
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.25
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.19
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
331531,Fircroft Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.65
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.59
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.92
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
331531,Fircroft Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.66
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.15
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.22
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.45
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
331531,Fircroft Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.66
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.7
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
