Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.24
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
331531,Fircroft Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.88
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.61
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.63
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
331531,Fircroft Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.83
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.21
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.38
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
331531,Fircroft Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.65
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
331531,Fircroft Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.64
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
331531,Fircroft Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.8
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.67
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
331531,Fircroft Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.94
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
