Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.4
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.21
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
331531,Fircroft Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
331531,Fircroft Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.09
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.0
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
