Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.11
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
331531,Fircroft Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.45
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.9
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.87
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
331531,Fircroft Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.8
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.7
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
331531,Fircroft Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.17
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.6
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
331531,Fircroft Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.61
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
331531,Fircroft Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
