Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.5
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.38
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.57
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.4
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.08
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
331531,Fircroft Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.3
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.2
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.77
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.21
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.19
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.76
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.1
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
