Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
331531,Fircroft Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
331531,Fircroft Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.0
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
