Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
331531,Fircroft Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.9
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
