Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
331531,Fircroft Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
331531,Fircroft Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
331531,Fircroft Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.75
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.22
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
