Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.74
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,16.36
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.59
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,58.1
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.0
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
331531,Fircroft Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.67
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.12
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
