Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.29
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.89
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
331531,Fircroft Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.46
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.96
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,19.2
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.1
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.72
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
331531,Fircroft Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
