Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.25
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.24
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.76
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
331531,Fircroft Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.37
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.51
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
331531,Fircroft Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.21
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.72
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
331531,Fircroft Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.28
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.29
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
331531,Fircroft Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
331531,Fircroft Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.9
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.01
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
