Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.7
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
331531,Fircroft Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.71
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
331531,Fircroft Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.59
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.0
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.13
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
331531,Fircroft Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.67
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
331531,Fircroft Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.18
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
331531,Fircroft Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.4
