Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.31
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.93
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.65
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,32.2
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
331531,Fircroft Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.5
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.9
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,32.1
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
331531,Fircroft Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.0
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
331531,Fircroft Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
