Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.42
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
331531,Fircroft Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
