Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.88
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
331531,Fircroft Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
