Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.8
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.54
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.36
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.1
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.68
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
331531,Fircroft Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
