Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.2
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
331531,Fircroft Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.67
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
331531,Fircroft Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
