Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.8
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
331531,Fircroft Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
331531,Fircroft Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
