Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.58
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
331531,Fircroft Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
331531,Fircroft Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
