Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
331531,Fircroft Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.98
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
331531,Fircroft Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,31.4
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.02
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,31.5
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,31.6
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
331531,Fircroft Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
