Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
331531,Fircroft Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,32.7
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.7
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
331531,Fircroft Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
331531,Fircroft Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.16
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.32
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
331531,Fircroft Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
331531,Fircroft Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.28
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.9
