Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
331531,Fircroft Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.5
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.58
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.88
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
331531,Fircroft Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.0
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
331531,Fircroft Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.97
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
331531,Fircroft Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
331531,Fircroft Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
