Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
331531,Fircroft Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.02
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.9
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
331531,Fircroft Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
331531,Fircroft Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.59
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.28
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,71.4
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.18
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.7
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
331531,Fircroft Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.82
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
331531,Fircroft Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
