Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
331531,Fircroft Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.6
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
331531,Fircroft Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
331531,Fircroft Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
331531,Fircroft Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.5
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
331531,Fircroft Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
331531,Fircroft Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.4
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
331531,Fircroft Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.73
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,32.3
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
331531,Fircroft Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
