Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.54
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,31.3
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
331531,Fircroft Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.2
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
331531,Fircroft Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.1
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
331531,Fircroft Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
331531,Fircroft Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.0
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
331531,Fircroft Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
331531,Fircroft Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,30.9
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
