Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
331531,Fircroft Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.8
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
331531,Fircroft Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.7
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
331531,Fircroft Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.07
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.6
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
331531,Fircroft Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
331531,Fircroft Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.5
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
331531,Fircroft Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
