Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
331531,Fircroft Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
331531,Fircroft Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.4
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
331531,Fircroft Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
331531,Fircroft Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
331531,Fircroft Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
331531,Fircroft Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
331531,Fircroft Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.3
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
331531,Fircroft Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.73
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
331531,Fircroft Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
